Stock #,58615101
Size (AWG or kcmil),8 AWG
No. of Conductors,1
No. of Strands,19
Nom. OD (mils),217
Insulation Thickness (mils),30
Jacket Thickness (mils),7
Nominal Total Weight (lbs/1000'),63
Allowable Ampacity at 60C,40
Allowable Ampacity at 75C,50
Allowable Ampacity at 90C,55
UPC #,032886979323
